Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.19
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.06
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.62
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.49
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,72.9
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,74.5
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,46.01
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,51.46
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,43.64
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,57.1
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,193.1
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,217.2
775717,All Saints - Worcester,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,183.7
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.82
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.34
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.57
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,19.49
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,18.93
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,16.5
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,6.0,N Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,88.2
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,92.9
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,74.9
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.73
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.52
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.87
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.47
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,5.0,N Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.27
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.83
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.09
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.72
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.45
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,81.4
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.5
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,49.4
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,55.4
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,42.0
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,60.4
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,206.3
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,233.7
775717,All Saints - Worcester,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,177.1
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.07
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.37
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.91
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,17.79
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,17.84
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,15.19
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,6.0,N Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,83.9
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,89.1
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,70.6
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.1
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.33
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.28
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,5.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.35
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.15
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.4
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.95
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.75
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.03
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,72.0
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.8
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,44.99
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,48.79
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,45.22
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,53.9
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,188.8
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,206.2
775717,All Saints - Worcester,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,190.4
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.3
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.18
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.11
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,17.81
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,17.94
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,15.96
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,6.0,N Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,84.6
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,89.3
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,73.8
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.93
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.94
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,5.0,N Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.16
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.36
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (RMS),A,44.7
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.6
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.32
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.01
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.45
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.01
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.54
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,74.2
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,76.2
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.1
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,47.13
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,59.09
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,49.77
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,75.7
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,197.7
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,250.4
775717,All Saints - Worcester,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,209.2
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.28
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.41
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-5.93
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,20.92
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,17.4
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,17.18
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,6.0,N Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,94.5
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,87.8
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,76.6
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.59
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.33
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.38
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.65
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.52
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,5.0,N Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.67
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.58
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.89
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.39
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.91
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.96
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,82.3
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,93.0
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.3
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.53
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,50.46
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,59.91
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,49.46
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,60.2
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,210.8
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,252.5
775717,All Saints - Worcester,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,207.3
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.45
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.24
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.07
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,18.85
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,20.28
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,19.19
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,6.0,N Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,87.0
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,95.7
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,85.0
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.93
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.61
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.75
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,5.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.31
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.33
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.08
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.82
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.5
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.5
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.1
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.53
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.67
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,45.54
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,56.95
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,48.09
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,58.0
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,191.0
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,240.2
775717,All Saints - Worcester,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,201.9
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.48
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.1
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.25
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,18.9
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,18.19
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,17.97
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,6.0,N Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,87.6
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,90.3
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,80.4
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.63
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.41
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.53
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,5.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.37
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.45
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.98
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.57
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.31
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.7
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,66.2
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.7
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,44.04
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,51.01
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,47.08
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,60.5
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,185.1
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,216.0
775717,All Saints - Worcester,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,198.2
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.96
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.58
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.52
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,21.03
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,18.04
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,17.06
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,6.0,N Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,94.4
