Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,88.9
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,77.8
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.21
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.29
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.33
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.18
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,5.0,N Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.69
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.97
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.27
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.35
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.1
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.14
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,82.3
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,68.6
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.5
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,55.08
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,51.99
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,46.87
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,54.8
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,231.9
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,219.8
775717,All Saints - Worcester,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,197.8
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.01
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.64
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.05
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,19.17
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,17.82
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,16.76
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,6.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,90.0
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,88.0
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,77.4
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.92
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.92
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.1
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.6
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,5.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.95
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.71
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.98
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.87
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.14
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,72.4
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.9
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.5
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,48.08
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,51.86
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,47.98
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,54.4
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,202.6
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,220.3
775717,All Saints - Worcester,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,203.1
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.19
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.34
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.75
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,18.8
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,18.26
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,18.09
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,6.0,N Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,88.2
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,90.9
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,82.1
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.39
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.35
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.58
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.37
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,5.0,N Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.98
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.23
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.29
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.17
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.91
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.3
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,72.8
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.1
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.1
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.5
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,26.4
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,46.57
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,46.25
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,55.67
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,56.8
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,195.4
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,198.6
775717,All Saints - Worcester,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,236.6
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.5
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.88
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.83
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,17.41
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,17.48
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,14.54
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,6.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,81.8
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,87.1
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,70.3
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.05
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.95
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.56
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,5.0,N Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.05
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.52
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.42
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.3
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.58
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.45
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,86.1
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,74.3
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.9
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,26.4
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,48.45
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,51.19
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,46.29
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,51.3
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,202.8
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,216.0
775717,All Saints - Worcester,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,194.7
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.34
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.81
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.89
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,17.57
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,16.69
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,15.46
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,6.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,82.3
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,84.2
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,72.5
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.57
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.08
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.4
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,5.0,N Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.8
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.23
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.44
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.19
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.31
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.6
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.7
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,26.4
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,43.1
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,46.52
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,46.06
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,56.8
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,180.9
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,196.7
775717,All Saints - Worcester,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,194.2
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.99
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.21
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.09
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,18.23
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,19.97
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,16.88
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,6.0,N Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,86.7
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,98.4
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,78.3
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.66
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.45
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.22
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.73
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,5.0,N Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.58
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.21
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.55
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.38
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.16
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.5
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.4
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,26.4
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.57
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,44.55
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,53.23
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,50.99
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,54.8
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,187.5
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,225.6
775717,All Saints - Worcester,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,214.5
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.55
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.43
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.04
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,15.77
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,16.37
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,12.35
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,6.0,N Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,75.8
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,84.9
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,62.7
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.57
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.94
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.45
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.68
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.6
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,5.0,N Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.68
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.27
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.56
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.01
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.62
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,65.9
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.4
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.4
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,26.4
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
