Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,40.94
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,46.48
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,46.27
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,55.5
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,172.3
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,197.0
775717,All Saints - Worcester,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,194.9
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.63
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.23
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.68
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,16.55
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,16.63
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,13.21
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,6.0,N Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,78.6
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,85.0
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,64.7
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.26
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.58
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.04
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.04
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,5.0,N Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.52
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.88
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.26
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.13
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.5
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.3
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,26.4
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,42.77
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,44.5
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,46.15
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,51.4
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,179.3
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,188.8
775717,All Saints - Worcester,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,194.6
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.2
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.91
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.37
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,16.37
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,16.18
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,13.7
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,6.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,77.2
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,82.4
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,65.8
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.9
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.86
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.68
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.01
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.65
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,5.0,N Current (RMS),A,28.7
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.99
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.51
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.87
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.18
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.6
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.1
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,26.4
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,40.96
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,46.59
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,48.92
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,63.3
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,172.0
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,196.9
775717,All Saints - Worcester,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,205.9
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.66
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.46
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.79
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,14.61
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,15.78
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,12.87
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,6.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,69.9
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,80.5
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,61.7
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.47
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.61
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.06
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.02
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.19
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,5.0,N Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.86
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.45
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.63
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.3
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.58
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.53
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.98
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.2
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.6
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,26.3
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,38.98
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,57.98
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,40.5
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,77.2
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,163.3
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,243.5
775717,All Saints - Worcester,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,170.8
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.93
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.25
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.09
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,14.82
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,14.88
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,11.25
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,6.0,N Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,71.0
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,76.6
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,56.5
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.16
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.32
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.19
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.41
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,5.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.51
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.42
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.61
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.22
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.7
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (RMS),A,3.3
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,26.3
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,36.61
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,48.05
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,36.32
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,59.5
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,153.9
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,202.0
775717,All Saints - Worcester,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,153.9
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.19
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.28
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.64
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,14.3
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.82
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.92
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,6.0,N Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,69.5
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,72.3
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.69
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.65
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.39
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.89
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,5.0,N Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.5
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.4
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.63
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.2
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,26.3
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,36.53
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,46.7
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,28.56
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,75.0
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,153.8
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,198.1
775717,All Saints - Worcester,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,123.0
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.9
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.0
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.18
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,13.8
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,13.69
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,10.53
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,6.0,N Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,67.4
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,74.1
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,54.0
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.34
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.79
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.97
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.25
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,5.0,N Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.9
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.83
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.02
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.74
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.6
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.8
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,26.3
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,38.68
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,44.78
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,27.52
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,71.9
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,162.8
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,188.4
775717,All Saints - Worcester,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,118.9
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.04
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.12
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.5
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.28
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,15.48
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,10.35
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,6.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,63.1
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,77.6
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,53.7
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.54
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.68
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.92
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,5.0,N Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
