Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.87
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.1
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.7
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,26.3
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,37.17
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,42.43
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,29.99
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,55.4
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,155.6
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,177.8
775717,All Saints - Worcester,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,128.5
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.86
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.54
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.37
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,12.12
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,11.51
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.21
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,6.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,60.3
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,68.2
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.41
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.38
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.35
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.13
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,5.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.91
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.55
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.51
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.39
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.6
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,26.3
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.47
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,33.55
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,41.88
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,30.33
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,47.4
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,140.7
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,177.4
775717,All Saints - Worcester,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,129.4
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.97
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.49
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.86
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,11.07
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.11
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.55
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,6.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,55.3
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,71.1
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.21
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.27
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.35
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.56
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.81
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,5.0,N Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.57
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.69
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.5
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.3
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.52
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.7
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,26.4
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,31.99
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,43.43
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,33.4
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,134.7
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,183.6
775717,All Saints - Worcester,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,141.7
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-6.72
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.99
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.82
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,11.72
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.09
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,10.05
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,6.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,56.9
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,65.8
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,51.5
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.61
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.5
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.78
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.31
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.35
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,5.0,N Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.24
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.64
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.41
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.62
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.3
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,26.4
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,31.94
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,39.78
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,33.38
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,135.4
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,169.5
775717,All Saints - Worcester,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,143.3
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.07
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.85
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.27
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,10.25
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.11
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.05
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,6.0,N Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,55.0
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,71.4
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.47
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.91
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.62
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.87
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,5.0,N Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.75
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.6
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.27
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.27
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.7
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,26.4
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.53
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,31.25
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,42.27
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,30.06
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,46.5
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,131.7
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,179.1
775717,All Saints - Worcester,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,128.2
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.17
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.03
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.31
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,11.76
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.07
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.45
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,6.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,58.0
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,66.2
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,45.1
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.69
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.79
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.57
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,5.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.7
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.12
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.78
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.21
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.01
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.21
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.8
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,26.4
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,31.81
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,44.74
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,32.61
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,58.7
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,133.8
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,188.0
775717,All Saints - Worcester,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,138.0
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.25
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.16
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.62
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.85
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.46
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.69
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,6.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,54.0
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,61.6
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,43.2
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.39
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.79
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.65
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.98
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,5.0,N Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,N Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.92
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.58
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (RMS),A,34.8
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.82
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.45
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.18
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.43
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (RMS),A,31.9
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.7
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,81.4
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,26.4
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,32.17
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,51.68
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,35.79
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,79.4
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,135.6
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,216.0
775717,All Saints - Worcester,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,150.7
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.37
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.93
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.22
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,9.45
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.9
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.75
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,6.0,N Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,53.1
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,61.9
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,44.7
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.61
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.2
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.02
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.46
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,5.0,N Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
