Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.87
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.09
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.44
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.28
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.5
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,73.7
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,26.4
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,32.86
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,39.53
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,35.03
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,47.2
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,139.1
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,167.9
775717,All Saints - Worcester,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,149.6
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.37
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.54
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.95
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.5
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.92
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,6.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,51.1
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,59.0
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,42.0
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.77
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.76
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.58
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,5.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,N Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.81
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (RMS),A,3.2
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,26.4
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,23.31
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,28.4
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,23.63
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,44.8
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,103.0
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,125.9
775717,All Saints - Worcester,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,103.5
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.88
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.86
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.2
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.91
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.28
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.77
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,6.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,58.6
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.02
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.94
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.34
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,5.0,N Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.43
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (RMS),A,32.7
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.52
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (RMS),A,3.1
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,26.4
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,20.63
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,35.21
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,21.15
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,73.7
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,93.5
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,153.8
775717,All Saints - Worcester,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,92.4
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.79
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.31
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.94
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.73
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.66
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.05
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,6.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,57.5
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,39.9
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.36
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.13
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.79
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,5.0,N Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,26.4
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,19.4
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,26.73
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,19.81
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,47.3
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,87.7
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,120.4
775717,All Saints - Worcester,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,86.2
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.27
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.39
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.58
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.6
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.48
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.68
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,6.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.4
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,57.1
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,37.7
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.15
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.02
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.7
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.87
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,5.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,26.4
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,22.5
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,29.22
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,21.22
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,43.3
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,97.1
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,127.5
775717,All Saints - Worcester,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,93.3
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.9
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.39
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.78
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.1
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.61
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.75
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,6.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.4
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.08
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.83
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.63
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.94
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,5.0,N Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.98
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.38
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,26.4
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,20.45
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,32.1
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,22.31
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,61.6
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,91.3
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,141.2
775717,All Saints - Worcester,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,96.8
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.07
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.09
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.36
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.73
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.9
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.19
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,6.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,38.3
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.89
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.4
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.17
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.37
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,5.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.33
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,26.4
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,19.53
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,28.43
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,21.05
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,54.6
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,88.6
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,124.7
775717,All Saints - Worcester,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,90.8
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.34
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.1
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.07
