Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.86
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.69
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.67
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,6.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.1
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.19
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.87
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.46
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,5.0,N Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.23
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,26.4
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,21.78
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,26.64
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,22.99
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,45.5
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,95.0
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,117.7
775717,All Saints - Worcester,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,98.8
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.83
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.36
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.94
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.53
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.36
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.76
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,6.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,58.9
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.67
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.05
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.69
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,5.0,N Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.34
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,N Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,19.0
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,24.9
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,20.09
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,44.6
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,87.5
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,110.3
775717,All Saints - Worcester,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,87.0
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.74
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.08
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.48
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.63
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.67
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.34
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,6.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,59.1
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.97
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.44
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.48
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,5.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.64
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,21.32
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,23.56
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,20.34
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,93.1
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,105.9
775717,All Saints - Worcester,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,87.0
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.0
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.22
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.15
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.87
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.06
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.4
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,6.0,N Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,46.9
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,58.6
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.81
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.19
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.22
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.38
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,5.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (RMS),A,3.1
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,20.76
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,26.04
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,19.64
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,89.6
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,112.9
775717,All Saints - Worcester,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,85.5
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.14
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.32
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.75
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.94
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.94
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.99
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,6.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.13
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.28
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.09
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.02
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,5.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,N Current (RMS),A,2.8
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,21.44
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,25.4
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,20.01
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,93.3
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,110.2
775717,All Saints - Worcester,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,86.8
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.05
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.87
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.71
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.54
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.51
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.07
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,6.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.1
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,58.2
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.77
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.54
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.7
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,5.0,N Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.43
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,N Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,20.79
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,25.01
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,20.56
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,42.6
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,92.0
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,109.4
775717,All Saints - Worcester,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,89.7
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.2
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.9
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.74
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.27
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.48
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.05
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,6.0,N Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,57.9
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.37
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.85
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.68
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.45
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,5.0,N Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
