Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,21.7
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,25.64
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,19.1
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,41.3
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,94.7
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,112.6
775717,All Saints - Worcester,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,83.7
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.63
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.63
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.84
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.56
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.78
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.04
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,6.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.4
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.5
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.62
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.68
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.89
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,5.0,N Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.86
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,21.8
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,22.97
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,21.43
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,38.1
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,95.3
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,103.5
775717,All Saints - Worcester,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,92.8
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.19
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.1
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.72
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.98
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.41
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.16
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,6.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,58.5
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.54
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.56
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.57
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,5.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.67
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,26.5
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,20.82
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,23.03
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,20.38
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,91.1
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,104.9
775717,All Saints - Worcester,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,88.3
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.53
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.47
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.35
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.77
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.69
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.42
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,6.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,57.3
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,38.3
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.06
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.83
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.02
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.57
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,5.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,23.32
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,26.74
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,21.58
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,99.8
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,115.1
775717,All Saints - Worcester,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,92.7
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.27
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.07
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.0
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.17
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.45
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.96
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,6.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,58.9
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.92
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.41
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.95
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,5.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (RMS),A,3.2
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,22.33
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,24.65
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,21.71
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,96.3
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,110.8
775717,All Saints - Worcester,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,93.2
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.16
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.12
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.84
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.06
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.36
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.17
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,6.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,58.7
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.93
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.5
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.24
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,5.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,19.93
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,23.64
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,20.87
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,88.4
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,107.0
775717,All Saints - Worcester,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,90.7
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.29
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.36
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.35
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.64
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.03
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.44
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,6.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,46.8
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.32
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.94
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.63
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.62
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,5.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (RMS),A,2.9
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,19.54
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,25.65
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,19.08
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,43.8
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,87.1
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,112.1
775717,All Saints - Worcester,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,83.4
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.78
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.09
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.13
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.6
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.48
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.46
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,6.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,58.1
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,37.7
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.39
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.8
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.66
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
