Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (RMS),A,2.8
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,21.54
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,24.08
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,19.89
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,93.2
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,107.2
775717,All Saints - Worcester,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,86.0
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.2
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.97
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.7
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.74
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.01
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.71
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,6.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,47.4
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,37.1
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.82
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.08
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.85
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.3
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,5.0,N Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (RMS),A,2.7
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,21.6
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,23.97
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,20.69
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,37.7
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,93.2
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,106.3
775717,All Saints - Worcester,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,89.2
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.32
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.9
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.6
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.69
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.97
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.85
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,6.0,N Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.3
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,37.1
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.3
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.78
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.5
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.21
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,5.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.68
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,22.7
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,24.95
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,20.35
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,97.2
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,108.9
775717,All Saints - Worcester,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,87.6
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.71
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.74
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.0
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.68
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.59
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.71
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,6.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,37.9
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.28
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.75
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.55
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.03
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,5.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.25
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,25.23
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,26.54
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,21.27
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,43.5
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,107.3
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,115.1
775717,All Saints - Worcester,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,91.2
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.47
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-10.47
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.86
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.86
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.6
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.82
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,6.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.11
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.78
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.41
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.45
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,5.0,N Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.68
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,26.6
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,23.13
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,27.6
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,24.46
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,40.5
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,99.2
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,117.5
775717,All Saints - Worcester,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,104.2
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.68
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.15
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.08
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.75
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.13
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.67
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,6.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,37.9
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.16
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.73
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.74
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.3
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,5.0,N Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,N Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.67
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.64
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,26.7
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,20.76
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,26.58
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,19.72
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,46.1
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,91.2
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,114.4
775717,All Saints - Worcester,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,86.3
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.25
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.12
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-6.9
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.83
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.03
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.81
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,6.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,57.1
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.0
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.67
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.35
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.16
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.13
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,5.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.73
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,26.7
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,21.53
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,25.59
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,19.89
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,45.1
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,95.2
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,112.0
775717,All Saints - Worcester,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,87.8
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.28
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.89
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.01
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.87
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.39
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.73
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,6.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,58.3
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.62
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.43
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.73
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,5.0,N Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
