Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.03
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,26.7
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,24.14
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,25.62
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,19.08
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,42.9
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,103.6
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,112.9
775717,All Saints - Worcester,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,87.2
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.16
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.65
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.04
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.35
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.04
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.88
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,6.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,58.8
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.71
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.42
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.71
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.58
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,5.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,22.9
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,25.9
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,17.99
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,47.5
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,100.7
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,114.2
775717,All Saints - Worcester,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,82.4
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.96
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.11
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.57
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.48
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.08
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.33
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,6.0,N Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,56.8
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.38
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.94
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.47
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.14
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,5.0,N Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,25.31
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,27.5
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,19.9
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,43.1
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,107.6
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,117.3
775717,All Saints - Worcester,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,87.5
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.59
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.95
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.95
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.84
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.34
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.91
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,6.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.8
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.45
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.32
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.79
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.32
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,5.0,N Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.3
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.67
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,21.9
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,26.87
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,19.09
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,46.1
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,96.0
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,117.0
775717,All Saints - Worcester,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,84.6
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.68
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.54
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.79
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.74
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.99
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.11
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,6.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,58.1
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.68
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.75
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.02
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.57
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,5.0,N Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.38
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,21.06
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,25.48
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,18.15
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,43.6
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,92.2
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,111.9
775717,All Saints - Worcester,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,81.1
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.72
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.87
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.71
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.34
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.52
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.93
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,6.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,58.6
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,38.5
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.42
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.8
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.6
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.12
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,5.0,N Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.68
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,21.54
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,26.16
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,19.47
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,44.2
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,93.2
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,115.8
775717,All Saints - Worcester,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,86.6
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.56
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.29
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.49
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.86
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.97
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.34
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,6.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,58.4
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,38.5
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.38
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.42
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.61
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.72
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.68
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (RMS),A,3.2
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,19.85
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,25.53
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,19.6
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,46.9
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,88.8
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,115.3
775717,All Saints - Worcester,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,85.3
