Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.98
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.62
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.86
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.17
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.72
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.88
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,6.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,58.0
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.4
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.1
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.14
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.17
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,5.0,N Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,21.64
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,27.87
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,20.63
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,95.5
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,122.1
775717,All Saints - Worcester,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,89.2
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.19
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.06
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.04
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.83
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.14
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.68
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,6.0,N Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.3
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,58.1
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.83
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.96
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.46
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,5.0,N Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.34
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (RMS),A,3.3
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,20.32
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,25.46
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,19.24
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,42.7
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,89.6
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,113.1
775717,All Saints - Worcester,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,84.5
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.72
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.62
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.37
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.72
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.68
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.56
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,6.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.72
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.43
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.09
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,5.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.59
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.28
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.73
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (RMS),A,3.2
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,19.24
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,26.08
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,20.22
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,47.3
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,87.6
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,113.9
775717,All Saints - Worcester,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,87.4
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.24
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.52
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.63
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.06
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.81
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.22
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,6.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,57.7
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.36
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.48
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.5
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.54
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,5.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.96
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,26.8
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,21.73
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,26.62
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,24.7
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,94.2
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,115.0
775717,All Saints - Worcester,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,106.1
